Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.4
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
774937,Belfry Road - Droitwich,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
