Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.23
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.23
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
