Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
