Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
