Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.94
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
