Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
774937,Belfry Road - Droitwich,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.94
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.83
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.33
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.21
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.91
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.98
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.99
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.29
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.53
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.24
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.1
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.65
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.84
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
774937,Belfry Road - Droitwich,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
774937,Belfry Road - Droitwich,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.22
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
