Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.43
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.99
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
774937,Belfry Road - Droitwich,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.15
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.34
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.5
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.7
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.46
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.13
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.71
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.17
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.73
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.86
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.94
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.19
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
774937,Belfry Road - Droitwich,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.84
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.63
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.52
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
