Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.79
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
774937,Belfry Road - Droitwich,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.96
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.82
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.56
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.01
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.13
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
774937,Belfry Road - Droitwich,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.99
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
