Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.76
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.27
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
