Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.66
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.18
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
774937,Belfry Road - Droitwich,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.72
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
