Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
