Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
