Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
