Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.5
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
