Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.73
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.3
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.75
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.05
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.01
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.61
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
774937,Belfry Road - Droitwich,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.38
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.95
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.64
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.14
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.23
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
774937,Belfry Road - Droitwich,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.66
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.49
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.46
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.04
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
774937,Belfry Road - Droitwich,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
