Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.37
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.04
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
774937,Belfry Road - Droitwich,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.56
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.39
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
774937,Belfry Road - Droitwich,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.22
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.1
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.89
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.96
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.43
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
774937,Belfry Road - Droitwich,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
