Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.46
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
774937,Belfry Road - Droitwich,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.16
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.1
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.3
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
774937,Belfry Road - Droitwich,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
774937,Belfry Road - Droitwich,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
774937,Belfry Road - Droitwich,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.87
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.78
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.92
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
774937,Belfry Road - Droitwich,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
