Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
774937,Belfry Road - Droitwich,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
