Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
