Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
