Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.62
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.49
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
774937,Belfry Road - Droitwich,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
