Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
