Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
