Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.02
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
