Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.75
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.3
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
774937,Belfry Road - Droitwich,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.97
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
774937,Belfry Road - Droitwich,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.74
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.69
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
774937,Belfry Road - Droitwich,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.37
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
774937,Belfry Road - Droitwich,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
774937,Belfry Road - Droitwich,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.51
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
774937,Belfry Road - Droitwich,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.53
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.54
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.75
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
774937,Belfry Road - Droitwich,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.8
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.72
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
