Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.24
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
774937,Belfry Road - Droitwich,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.19
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.25
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.61
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
774937,Belfry Road - Droitwich,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.56
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.95
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
774937,Belfry Road - Droitwich,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
774937,Belfry Road - Droitwich,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.03
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.19
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
774937,Belfry Road - Droitwich,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.44
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.35
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
774937,Belfry Road - Droitwich,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
774937,Belfry Road - Droitwich,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
774937,Belfry Road - Droitwich,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.42
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.84
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.98
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,21.5
