Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
