Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.25
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
774937,Belfry Road - Droitwich,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
