Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
