Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
