Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
