Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
