Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.23
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.31
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.33
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
774937,Belfry Road - Droitwich,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
