Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.67
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
774937,Belfry Road - Droitwich,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.27
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.02
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
774937,Belfry Road - Droitwich,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.76
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.94
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.47
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
774937,Belfry Road - Droitwich,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.32
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.3
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
774937,Belfry Road - Droitwich,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.35
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.31
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.2
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.88
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.35
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.94
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
774937,Belfry Road - Droitwich,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.75
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
774937,Belfry Road - Droitwich,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.44
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.81
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
