Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.79
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.7
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.95
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.89
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.34
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.95
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.16
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
774937,Belfry Road - Droitwich,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
