Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
