Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
