Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.3
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.6
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.1
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.18
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.55
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.74
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.74
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.72
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.79
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
774937,Belfry Road - Droitwich,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.37
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.28
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.39
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
