Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.67
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.59
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.37
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.49
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
774937,Belfry Road - Droitwich,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.76
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.63
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.63
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.25
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.54
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.14
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
774937,Belfry Road - Droitwich,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,52.99
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,220.8
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.4
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.47
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
774937,Belfry Road - Droitwich,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,53.6
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,223.5
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.16
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.63
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
774937,Belfry Road - Droitwich,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.79
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.78
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.95
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.38
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
774937,Belfry Road - Droitwich,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.82
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.78
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.62
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.19
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.15
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
