Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.6
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.98
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.03
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.93
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.43
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.03
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.15
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.17
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.3
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.54
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
774937,Belfry Road - Droitwich,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.0
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
774937,Belfry Road - Droitwich,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
774937,Belfry Road - Droitwich,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
