Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
