Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
