Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
