Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
