Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
