Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
