Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
774937,Belfry Road - Droitwich,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.71
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.62
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.28
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.28
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
