Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.18
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.72
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.77
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.52
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
774937,Belfry Road - Droitwich,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.9
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
774937,Belfry Road - Droitwich,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.47
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.94
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.62
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.15
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.53
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.47
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.94
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
774937,Belfry Road - Droitwich,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.16
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.41
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.6
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.72
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.44
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
774937,Belfry Road - Droitwich,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.08
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.74
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
774937,Belfry Road - Droitwich,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
