Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.45
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.31
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
774937,Belfry Road - Droitwich,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.98
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.4
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.44
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
