Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
