Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
