Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.16
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.67
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.31
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
