Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
