Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
