Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
