Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
