Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.94
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
