Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.01
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
