Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.28
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.39
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
774937,Belfry Road - Droitwich,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.06
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.65
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.16
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.91
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.71
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
774937,Belfry Road - Droitwich,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
