Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
