Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
