Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,26.5
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
