Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
