Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.27
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
